Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
