Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
