Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
