Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
