Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
