Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
