Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
