Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
