Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
