Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
