Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
