Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
