Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
