Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
