Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
