Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
