Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
