Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
