Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
