Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
