Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
