Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
