Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
