Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
