Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
