Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
