Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
