Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
