Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
