Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
