Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
