Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
