Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,23.6
