Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
