Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
