Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
