Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
