Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
