Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
