Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
