Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
