Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
