Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
