Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
