Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
