Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
