Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
