Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
