Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
