Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
