Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
