Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
