Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
