Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
