Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
