Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
