Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
