Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
