Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
