Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
