Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
