Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
