Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
