Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,N Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,N Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
